Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.91
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,40.0
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.5
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
872161,FIELD CLOSE HILTON,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.49
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.61
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,41.6
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.61
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
872161,FIELD CLOSE HILTON,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.67
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,43.8
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.01
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
872161,FIELD CLOSE HILTON,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.77
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.4
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,45.7
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.68
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
872161,FIELD CLOSE HILTON,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,45.7
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
872161,FIELD CLOSE HILTON,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.74
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,43.6
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
872161,FIELD CLOSE HILTON,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.36
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.4
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,42.9
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.14
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
872161,FIELD CLOSE HILTON,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.32
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
