Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,45.2
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
872161,FIELD CLOSE HILTON,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.74
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,44.5
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
872161,FIELD CLOSE HILTON,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.49
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,42.7
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
872161,FIELD CLOSE HILTON,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,41.1
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
872161,FIELD CLOSE HILTON,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.74
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,41.1
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
872161,FIELD CLOSE HILTON,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,42.0
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
872161,FIELD CLOSE HILTON,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,42.5
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
872161,FIELD CLOSE HILTON,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,42.5
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
872161,FIELD CLOSE HILTON,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
