Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,43.5
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
872161,FIELD CLOSE HILTON,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,44.7
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
872161,FIELD CLOSE HILTON,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.27
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,45.1
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.94
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,45.4
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.44
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,44.9
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.54
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.22
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,44.3
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.77
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,43.9
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
872161,FIELD CLOSE HILTON,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.71
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,43.7
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
872161,FIELD CLOSE HILTON,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
