Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.54
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,43.1
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.11
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.47
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,42.4
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.64
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,41.8
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
872161,FIELD CLOSE HILTON,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,41.2
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.32
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.47
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,40.6
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.7
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.49
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.8
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,40.3
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.76
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.54
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,40.1
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.59
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.59
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.57
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,39.8
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
