Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.17
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,39.7
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.58
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,39.5
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.08
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,39.3
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.35
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.97
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,38.8
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.71
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.42
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,38.5
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.73
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,38.2
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.0
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,37.8
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
