Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.51
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,37.5
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
872161,FIELD CLOSE HILTON,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.34
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.95
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,37.2
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.76
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.7
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,36.7
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.82
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,36.4
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.5
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,36.0
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.34
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,35.7
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.52
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,35.2
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.53
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.0
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,34.6
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.83
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
