Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,34.1
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.47
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,33.5
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
872161,FIELD CLOSE HILTON,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.33
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,32.7
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
872161,FIELD CLOSE HILTON,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.67
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.5
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,32.0
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.15
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.39
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,31.3
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,30.8
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
872161,FIELD CLOSE HILTON,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,30.5
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.15
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.17
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,30.5
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.59
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
