Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,30.6
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
872161,FIELD CLOSE HILTON,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.58
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,30.1
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.73
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,29.5
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
872161,FIELD CLOSE HILTON,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,28.9
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,28.3
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
872161,FIELD CLOSE HILTON,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,27.9
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,27.9
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
872161,FIELD CLOSE HILTON,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,27.9
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
