Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,26.3
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,26.1
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,26.1
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,26.0
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,26.0
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,26.0
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,25.9
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,25.8
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-11T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-11T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-11T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-11T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-11T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-11T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
872161,FIELD CLOSE HILTON,2023-06-11T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
872161,FIELD CLOSE HILTON,2023-06-11T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-11T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-11T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-11T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-11T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-11T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-11T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
