Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,26.9
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,27.0
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,27.2
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,27.4
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,27.5
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,27.6
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.67
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,27.8
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,28.0
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
