Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,28.1
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,28.3
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,28.4
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,28.5
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,28.7
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,28.8
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,28.9
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
