Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,29.1
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,29.1
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,29.2
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,29.4
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,29.6
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
872161,FIELD CLOSE HILTON,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,29.7
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,29.9
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,28.9
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
872161,FIELD CLOSE HILTON,2023-06-15T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-15T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
872161,FIELD CLOSE HILTON,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
872161,FIELD CLOSE HILTON,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-15T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
