Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
872161,FIELD CLOSE HILTON,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
872161,FIELD CLOSE HILTON,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
872161,FIELD CLOSE HILTON,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
872161,FIELD CLOSE HILTON,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
872161,FIELD CLOSE HILTON,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
872161,FIELD CLOSE HILTON,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,31.7
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
872161,FIELD CLOSE HILTON,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,32.0
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
872161,FIELD CLOSE HILTON,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.59
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,32.2
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
872161,FIELD CLOSE HILTON,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,32.5
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.28
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
872161,FIELD CLOSE HILTON,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,32.8
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
872161,FIELD CLOSE HILTON,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.2
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,32.9
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
872161,FIELD CLOSE HILTON,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,33.2
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
872161,FIELD CLOSE HILTON,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
