Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,33.4
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
872161,FIELD CLOSE HILTON,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.59
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,33.6
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
872161,FIELD CLOSE HILTON,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.8
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,33.9
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
872161,FIELD CLOSE HILTON,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,34.3
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
872161,FIELD CLOSE HILTON,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,34.7
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
872161,FIELD CLOSE HILTON,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,35.2
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
872161,FIELD CLOSE HILTON,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,35.7
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
872161,FIELD CLOSE HILTON,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,36.4
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
872161,FIELD CLOSE HILTON,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
