Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,37.0
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
872161,FIELD CLOSE HILTON,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.18
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,37.7
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
872161,FIELD CLOSE HILTON,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.61
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,38.4
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
872161,FIELD CLOSE HILTON,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.6
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,39.3
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
872161,FIELD CLOSE HILTON,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,40.1
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
872161,FIELD CLOSE HILTON,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.93
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,40.7
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
872161,FIELD CLOSE HILTON,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.21
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.29
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,40.2
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
872161,FIELD CLOSE HILTON,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,41.4
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
872161,FIELD CLOSE HILTON,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
