Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,40.4
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
872161,FIELD CLOSE HILTON,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,43.4
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.34
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
872161,FIELD CLOSE HILTON,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,46.2
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
872161,FIELD CLOSE HILTON,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,46.2
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
872161,FIELD CLOSE HILTON,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.81
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,46.4
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
872161,FIELD CLOSE HILTON,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,46.2
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
872161,FIELD CLOSE HILTON,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,46.1
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
872161,FIELD CLOSE HILTON,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,45.9
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
