Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
872161,FIELD CLOSE HILTON,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,44.6
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,43.9
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.27
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,43.1
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.59
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,43.4
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.89
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,43.0
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,42.4
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.33
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,42.7
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.42
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
