Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,43.1
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
872161,FIELD CLOSE HILTON,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.78
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.33
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,42.6
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,42.2
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.77
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,42.1
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.97
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.47
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,41.6
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.76
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.66
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,40.9
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.86
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.56
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.46
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,40.3
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.24
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.18
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,39.7
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.43
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
