Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.12
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.56
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,39.2
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.21
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.13
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,38.7
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.27
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.31
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.31
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.38
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,38.2
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.16
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.44
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.94
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,37.7
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.49
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.95
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.66
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,37.5
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,37.8
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.38
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.01
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.84
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,37.4
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.96
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.41
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.29
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,36.9
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
872161,FIELD CLOSE HILTON,2023-06-15T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-15T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
