Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
872161,FIELD CLOSE HILTON,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
872161,FIELD CLOSE HILTON,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
872161,FIELD CLOSE HILTON,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.26
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.03
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,34.5
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.23
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.0
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,34.2
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.43
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,33.7
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.8
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.94
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,33.3
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,32.8
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.66
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,32.4
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.17
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.21
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.75
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,31.9
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.77
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.36
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
