Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.71
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,31.4
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.47
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,30.8
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.19
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.61
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,30.1
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.44
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,29.7
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,29.2
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
872161,FIELD CLOSE HILTON,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.07
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.53
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,28.8
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
872161,FIELD CLOSE HILTON,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,28.2
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
872161,FIELD CLOSE HILTON,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.73
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,27.7
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
872161,FIELD CLOSE HILTON,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
