Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.44
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,27.2
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
872161,FIELD CLOSE HILTON,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,26.8
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,26.4
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
872161,FIELD CLOSE HILTON,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,25.9
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
872161,FIELD CLOSE HILTON,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,25.4
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,25.0
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
872161,FIELD CLOSE HILTON,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,24.7
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
872161,FIELD CLOSE HILTON,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.52
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,24.4
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
872161,FIELD CLOSE HILTON,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
