Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.34
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,24.1
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
872161,FIELD CLOSE HILTON,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.82
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,23.7
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
872161,FIELD CLOSE HILTON,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,23.4
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,23.4
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,23.3
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
872161,FIELD CLOSE HILTON,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,23.2
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
872161,FIELD CLOSE HILTON,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.25
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.39
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,23.1
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
872161,FIELD CLOSE HILTON,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,23.1
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
