Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,23.0
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,23.0
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,23.0
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,22.9
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,23.0
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,23.2
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,23.3
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.15
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
