Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,24.4
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,24.6
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.23
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.83
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,24.8
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.21
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,25.0
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,25.1
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,25.3
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,25.4
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.23
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,25.5
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
872161,FIELD CLOSE HILTON,2023-06-15T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-15T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-15T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-15T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.23
872161,FIELD CLOSE HILTON,2023-06-15T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-15T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-15T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
