Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
872161,FIELD CLOSE HILTON,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
872161,FIELD CLOSE HILTON,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
872161,FIELD CLOSE HILTON,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.23
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.99
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,26.9
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.22
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.62
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,27.1
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.2
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,27.4
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,28.7
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,28.8
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,29.0
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
872161,FIELD CLOSE HILTON,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,29.1
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
872161,FIELD CLOSE HILTON,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.49
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
