Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,29.3
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
872161,FIELD CLOSE HILTON,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,29.5
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
872161,FIELD CLOSE HILTON,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,29.7
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
872161,FIELD CLOSE HILTON,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,29.8
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
872161,FIELD CLOSE HILTON,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,30.0
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.36
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.48
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,30.3
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
872161,FIELD CLOSE HILTON,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,30.5
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
872161,FIELD CLOSE HILTON,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,30.6
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
872161,FIELD CLOSE HILTON,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
