Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,30.7
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
872161,FIELD CLOSE HILTON,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,30.9
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
872161,FIELD CLOSE HILTON,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,31.0
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
872161,FIELD CLOSE HILTON,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.14
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,31.2
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
872161,FIELD CLOSE HILTON,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,31.3
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
872161,FIELD CLOSE HILTON,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,31.5
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
872161,FIELD CLOSE HILTON,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.77
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,31.7
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
872161,FIELD CLOSE HILTON,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,32.0
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
872161,FIELD CLOSE HILTON,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
