Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,32.2
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
872161,FIELD CLOSE HILTON,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,32.5
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
872161,FIELD CLOSE HILTON,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,32.7
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
872161,FIELD CLOSE HILTON,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,32.9
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
872161,FIELD CLOSE HILTON,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,33.3
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
872161,FIELD CLOSE HILTON,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,33.6
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
872161,FIELD CLOSE HILTON,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,33.9
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
872161,FIELD CLOSE HILTON,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.79
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,34.2
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
