Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
872161,FIELD CLOSE HILTON,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,34.4
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
872161,FIELD CLOSE HILTON,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,34.7
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
872161,FIELD CLOSE HILTON,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,35.0
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
872161,FIELD CLOSE HILTON,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.4
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.91
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,35.2
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.91
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
872161,FIELD CLOSE HILTON,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.83
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,35.5
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
872161,FIELD CLOSE HILTON,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,35.8
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.62
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
872161,FIELD CLOSE HILTON,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,36.1
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
872161,FIELD CLOSE HILTON,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.96
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
