Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,36.5
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
872161,FIELD CLOSE HILTON,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,36.9
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
872161,FIELD CLOSE HILTON,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,37.7
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.82
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
872161,FIELD CLOSE HILTON,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.13
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,38.5
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.31
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
872161,FIELD CLOSE HILTON,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,39.2
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
872161,FIELD CLOSE HILTON,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.67
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,40.5
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
872161,FIELD CLOSE HILTON,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,42.0
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
872161,FIELD CLOSE HILTON,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.33
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,42.8
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.11
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
872161,FIELD CLOSE HILTON,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
