Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,43.9
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
872161,FIELD CLOSE HILTON,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,45.2
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
872161,FIELD CLOSE HILTON,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.58
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,46.1
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
872161,FIELD CLOSE HILTON,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,45.7
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
872161,FIELD CLOSE HILTON,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,45.3
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
872161,FIELD CLOSE HILTON,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,44.6
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
872161,FIELD CLOSE HILTON,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,43.8
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
872161,FIELD CLOSE HILTON,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.62
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,43.1
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
