Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,43.2
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,42.8
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.48
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,41.7
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,42.5
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.75
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,43.8
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.79
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.89
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,43.2
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.92
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.83
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.47
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.73
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,42.6
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.56
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.67
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.75
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,42.5
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.45
