Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.65
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.89
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,41.9
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.38
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.16
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.26
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.86
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,41.3
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.25
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.42
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.83
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,40.6
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.81
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.98
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.07
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,40.0
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.52
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.91
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.2
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,39.2
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.5
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.97
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.58
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,38.4
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.87
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.65
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.86
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,38.2
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.03
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.68
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.98
