Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.8
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,38.2
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.03
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.24
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.88
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,38.0
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.17
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.65
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.01
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,37.8
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.44
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.24
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.58
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,37.6
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.6
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,37.5
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.39
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.5
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,37.3
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.25
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.88
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,37.1
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.4
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.93
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.37
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,36.9
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
