Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.75
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.94
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,36.6
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.58
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.09
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.68
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.75
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,36.2
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,36.0
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.18
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.05
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,35.8
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.31
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.46
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,35.5
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.09
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,35.2
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.27
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.71
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,34.9
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.82
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,34.5
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
872161,FIELD CLOSE HILTON,2023-06-16T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
