Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,27.5
872161,FIELD CLOSE HILTON,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
872161,FIELD CLOSE HILTON,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
872161,FIELD CLOSE HILTON,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
872161,FIELD CLOSE HILTON,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
872161,FIELD CLOSE HILTON,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
872161,FIELD CLOSE HILTON,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
872161,FIELD CLOSE HILTON,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
872161,FIELD CLOSE HILTON,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
872161,FIELD CLOSE HILTON,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
872161,FIELD CLOSE HILTON,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
872161,FIELD CLOSE HILTON,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
872161,FIELD CLOSE HILTON,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
872161,FIELD CLOSE HILTON,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
872161,FIELD CLOSE HILTON,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
872161,FIELD CLOSE HILTON,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.67
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,27.1
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
872161,FIELD CLOSE HILTON,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,26.8
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,26.4
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,26.1
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
872161,FIELD CLOSE HILTON,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,26.0
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
872161,FIELD CLOSE HILTON,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,25.9
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
872161,FIELD CLOSE HILTON,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,25.7
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
872161,FIELD CLOSE HILTON,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
