Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,25.4
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,25.6
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,25.7
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,25.8
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,26.0
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,26.1
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,26.3
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
