Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,27.6
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,27.8
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,27.9
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,28.1
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,28.2
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,28.3
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
872161,FIELD CLOSE HILTON,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,28.5
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
872161,FIELD CLOSE HILTON,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,28.7
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
