Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.67
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,27.7
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.1
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,27.8
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.58
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,28.0
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
872161,FIELD CLOSE HILTON,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,28.3
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,28.7
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
872161,FIELD CLOSE HILTON,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,29.0
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.72
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,29.2
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.92
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.53
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,29.4
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
872161,FIELD CLOSE HILTON,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
