Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,31.1
872161,FIELD CLOSE HILTON,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
872161,FIELD CLOSE HILTON,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
872161,FIELD CLOSE HILTON,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
872161,FIELD CLOSE HILTON,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
872161,FIELD CLOSE HILTON,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
872161,FIELD CLOSE HILTON,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
872161,FIELD CLOSE HILTON,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
872161,FIELD CLOSE HILTON,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
872161,FIELD CLOSE HILTON,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
872161,FIELD CLOSE HILTON,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
872161,FIELD CLOSE HILTON,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
872161,FIELD CLOSE HILTON,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
872161,FIELD CLOSE HILTON,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
872161,FIELD CLOSE HILTON,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.4
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,31.2
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
872161,FIELD CLOSE HILTON,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.41
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,31.3
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
872161,FIELD CLOSE HILTON,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.35
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,31.5
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
872161,FIELD CLOSE HILTON,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,31.9
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.64
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
872161,FIELD CLOSE HILTON,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,32.1
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
872161,FIELD CLOSE HILTON,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.21
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.09
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,32.3
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
872161,FIELD CLOSE HILTON,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,32.3
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.46
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
872161,FIELD CLOSE HILTON,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
