Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,32.5
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
872161,FIELD CLOSE HILTON,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,33.0
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
872161,FIELD CLOSE HILTON,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,33.3
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
872161,FIELD CLOSE HILTON,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,33.6
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
872161,FIELD CLOSE HILTON,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.79
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.7
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,33.9
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.24
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
872161,FIELD CLOSE HILTON,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,34.3
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
872161,FIELD CLOSE HILTON,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,34.9
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
872161,FIELD CLOSE HILTON,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,35.2
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
872161,FIELD CLOSE HILTON,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
