Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,35.6
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
872161,FIELD CLOSE HILTON,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,36.6
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
872161,FIELD CLOSE HILTON,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,37.4
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
872161,FIELD CLOSE HILTON,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.64
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,38.0
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
872161,FIELD CLOSE HILTON,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,38.6
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
872161,FIELD CLOSE HILTON,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,39.2
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
872161,FIELD CLOSE HILTON,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.51
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,40.1
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
872161,FIELD CLOSE HILTON,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.26
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,40.5
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
