Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
872161,FIELD CLOSE HILTON,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,42.9
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
872161,FIELD CLOSE HILTON,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,43.6
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
872161,FIELD CLOSE HILTON,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.83
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,44.1
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
872161,FIELD CLOSE HILTON,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,44.4
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
872161,FIELD CLOSE HILTON,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.66
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,44.5
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
872161,FIELD CLOSE HILTON,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,44.5
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
872161,FIELD CLOSE HILTON,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,44.7
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
872161,FIELD CLOSE HILTON,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.82
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
