Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,44.3
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
872161,FIELD CLOSE HILTON,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,43.8
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
872161,FIELD CLOSE HILTON,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,43.2
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
872161,FIELD CLOSE HILTON,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,42.6
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,42.3
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.61
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,42.2
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.97
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.85
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,41.8
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.4
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.6
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,41.5
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.7
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
