Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.96
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,41.6
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.58
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.4
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,41.5
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.47
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.21
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.52
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,41.3
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.09
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.26
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.24
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.59
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,40.9
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.55
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,40.6
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.84
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.1
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.47
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,40.0
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.76
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.06
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,39.3
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.87
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.4
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.54
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,38.7
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.75
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
