Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.46
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,38.4
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.53
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.66
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.64
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,37.6
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.97
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.68
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.37
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,37.2
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.86
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.41
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,36.8
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.76
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.43
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,36.7
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.39
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.72
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.37
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,36.5
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.89
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.99
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.35
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,36.5
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.18
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.33
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.0
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.32
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,36.5
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
