Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.1
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.39
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.67
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.15
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,36.4
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.7
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.58
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.52
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,36.2
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.15
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.22
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.85
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,36.1
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.75
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,35.9
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
872161,FIELD CLOSE HILTON,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.94
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.96
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,35.8
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
872161,FIELD CLOSE HILTON,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.59
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.03
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.47
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,35.6
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.09
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.1
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.86
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.19
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,35.2
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.66
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.22
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
