Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,35.1
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.3
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.41
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.62
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,34.9
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.8
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.92
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.16
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,34.7
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.11
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,34.4
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.17
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.86
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.85
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,34.2
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.37
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,33.9
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.28
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.23
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,33.4
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
872161,FIELD CLOSE HILTON,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.53
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.15
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.88
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,33.1
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.48
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
872161,FIELD CLOSE HILTON,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
