Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.59
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,32.6
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
872161,FIELD CLOSE HILTON,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.5
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.52
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,32.2
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.94
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.5
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,31.9
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
872161,FIELD CLOSE HILTON,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.82
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.11
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,31.5
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.8
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.86
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.91
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,31.0
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.29
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,30.6
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.81
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
872161,FIELD CLOSE HILTON,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.51
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.01
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,30.3
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.28
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.92
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,29.7
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
872161,FIELD CLOSE HILTON,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-13T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
872161,FIELD CLOSE HILTON,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
