Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.05
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,26.2
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
872161,FIELD CLOSE HILTON,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,25.9
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
872161,FIELD CLOSE HILTON,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.32
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.58
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,25.7
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.28
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,25.4
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
872161,FIELD CLOSE HILTON,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,25.3
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
872161,FIELD CLOSE HILTON,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,25.2
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,25.2
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,25.1
872161,FIELD CLOSE HILTON,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
