Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
872161,FIELD CLOSE HILTON,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
872161,FIELD CLOSE HILTON,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
872161,FIELD CLOSE HILTON,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
872161,FIELD CLOSE HILTON,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
872161,FIELD CLOSE HILTON,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
872161,FIELD CLOSE HILTON,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
872161,FIELD CLOSE HILTON,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
872161,FIELD CLOSE HILTON,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.67
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,27.1
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.41
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,27.2
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.11
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,27.3
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,27.3
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,27.6
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.22
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.38
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,27.8
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
872161,FIELD CLOSE HILTON,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,28.0
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
