Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,28.2
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
872161,FIELD CLOSE HILTON,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,28.5
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
872161,FIELD CLOSE HILTON,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,28.7
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
872161,FIELD CLOSE HILTON,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,28.8
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
872161,FIELD CLOSE HILTON,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.21
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.09
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,29.1
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
872161,FIELD CLOSE HILTON,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.22
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.76
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,29.3
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
872161,FIELD CLOSE HILTON,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.21
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,29.5
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
872161,FIELD CLOSE HILTON,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,29.5
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
872161,FIELD CLOSE HILTON,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
872161,FIELD CLOSE HILTON,2023-06-14T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-14T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-14T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-14T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-14T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
872161,FIELD CLOSE HILTON,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
872161,FIELD CLOSE HILTON,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
872161,FIELD CLOSE HILTON,2023-06-14T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
