Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.51
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.08
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,31.5
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
872161,FIELD CLOSE HILTON,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.76
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.02
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,31.8
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
872161,FIELD CLOSE HILTON,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,32.1
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
872161,FIELD CLOSE HILTON,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,32.3
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
872161,FIELD CLOSE HILTON,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.27
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.73
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,32.5
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.36
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
872161,FIELD CLOSE HILTON,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.22
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.59
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,32.7
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.5
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
872161,FIELD CLOSE HILTON,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.08
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,33.0
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.45
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.02
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
872161,FIELD CLOSE HILTON,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.11
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,33.3
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
