Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.11
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
872161,FIELD CLOSE HILTON,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.2
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.23
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.89
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,33.7
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.56
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
872161,FIELD CLOSE HILTON,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,34.0
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
872161,FIELD CLOSE HILTON,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,34.5
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
872161,FIELD CLOSE HILTON,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,35.1
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
872161,FIELD CLOSE HILTON,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,35.5
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
872161,FIELD CLOSE HILTON,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,36.1
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
872161,FIELD CLOSE HILTON,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,36.8
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
872161,FIELD CLOSE HILTON,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
