Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,37.5
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
872161,FIELD CLOSE HILTON,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,38.6
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
872161,FIELD CLOSE HILTON,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,39.7
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
872161,FIELD CLOSE HILTON,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,40.3
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
872161,FIELD CLOSE HILTON,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,40.7
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
872161,FIELD CLOSE HILTON,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,43.0
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
872161,FIELD CLOSE HILTON,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,43.6
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,44.1
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
872161,FIELD CLOSE HILTON,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
