Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,44.5
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
872161,FIELD CLOSE HILTON,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.21
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.65
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,44.8
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.23
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.13
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,44.7
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
872161,FIELD CLOSE HILTON,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,44.7
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
872161,FIELD CLOSE HILTON,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.21
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.55
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,44.8
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
872161,FIELD CLOSE HILTON,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.86
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,44.4
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.71
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
872161,FIELD CLOSE HILTON,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.2
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.06
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,43.7
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
872161,FIELD CLOSE HILTON,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.21
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,42.9
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
872161,FIELD CLOSE HILTON,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
