Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.8
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,42.5
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
872161,FIELD CLOSE HILTON,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.76
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.23
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,42.2
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.26
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.79
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,41.7
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.68
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.74
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,41.6
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.52
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.9
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,42.1
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.88
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.89
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.16
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,42.0
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.85
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.59
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,41.6
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.3
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.26
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.77
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,41.4
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
