Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.42
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.32
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,40.9
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.3
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.04
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.5
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.48
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,40.4
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.15
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.37
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.79
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.18
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,39.7
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.19
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.95
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.75
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,38.8
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.34
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.34
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.29
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.44
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.31
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,38.0
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.11
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.69
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.28
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.06
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,37.5
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.94
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.42
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.63
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.66
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,37.0
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.11
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
