Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.76
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.23
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,36.5
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.18
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.36
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.93
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.31
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,36.4
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.33
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.0
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.34
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,36.3
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.85
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.0
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.81
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,36.1
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.98
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.34
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.87
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.16
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,35.9
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.18
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.43
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,35.9
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.38
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.31
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.28
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,35.8
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.36
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.71
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.01
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,35.6
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.57
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
