Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.73
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.55
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,35.4
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.45
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.61
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,35.1
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.93
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,34.7
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.11
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.69
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,34.4
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.43
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.21
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.96
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.37
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,34.0
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.05
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.86
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,33.8
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.22
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.59
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.89
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,33.4
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.44
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.31
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.01
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.94
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,33.0
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
