Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.27
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.22
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.03
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,32.8
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.22
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.72
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.94
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,32.4
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
872161,FIELD CLOSE HILTON,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.63
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.81
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,32.0
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.43
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.84
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,31.6
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.48
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.82
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.45
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,31.1
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.3
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,30.5
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.71
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.87
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,30.1
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
872161,FIELD CLOSE HILTON,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,29.5
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
