Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
872161,FIELD CLOSE HILTON,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.7
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,29.1
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.64
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,28.6
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
872161,FIELD CLOSE HILTON,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,28.1
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
872161,FIELD CLOSE HILTON,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,27.7
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
872161,FIELD CLOSE HILTON,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,27.2
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,26.7
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
872161,FIELD CLOSE HILTON,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,26.1
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
872161,FIELD CLOSE HILTON,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
