Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,25.6
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
872161,FIELD CLOSE HILTON,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,25.2
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
872161,FIELD CLOSE HILTON,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,24.8
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
872161,FIELD CLOSE HILTON,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,24.5
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.17
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,24.2
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
872161,FIELD CLOSE HILTON,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,24.0
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
872161,FIELD CLOSE HILTON,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,23.7
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
872161,FIELD CLOSE HILTON,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,23.4
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
872161,FIELD CLOSE HILTON,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
872161,FIELD CLOSE HILTON,2023-06-14T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
872161,FIELD CLOSE HILTON,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
872161,FIELD CLOSE HILTON,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-14T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
872161,FIELD CLOSE HILTON,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
